Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.26
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
522286,New Cut Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.24
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
522286,New Cut Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.67
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
522286,New Cut Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
522286,New Cut Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.35
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
522286,New Cut Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
522286,New Cut Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.65
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.12
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
522286,New Cut Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.89
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
522286,New Cut Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
522286,New Cut Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.7
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.08
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
522286,New Cut Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.66
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.6
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
522286,New Cut Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.6
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
