Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
522286,New Cut Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
522286,New Cut Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.3
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
522286,New Cut Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
522286,New Cut Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
522286,New Cut Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.6
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.07
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
522286,New Cut Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.64
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.1
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.77
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.77
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
522286,New Cut Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.89
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.61
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
522286,New Cut Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.83
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.05
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.94
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.3
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.52
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.71
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
522286,New Cut Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.58
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.5
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.04
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.55
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.12
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
522286,New Cut Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.65
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.48
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.02
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.98
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
522286,New Cut Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.8
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.23
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.31
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
522286,New Cut Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.24
