Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.3
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.45
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.25
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
522286,New Cut Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.7
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.94
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.26
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.58
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
522286,New Cut Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.61
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.16
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.27
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.26
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.6
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
522286,New Cut Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.27
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.5
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.91
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.68
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.08
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
522286,New Cut Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.85
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.54
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.42
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.11
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
522286,New Cut Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.12
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.55
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.24
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.09
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.99
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
522286,New Cut Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.92
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.88
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.6
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.25
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.09
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.49
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
522286,New Cut Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.31
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.6
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.2
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.25
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.03
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
522286,New Cut Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.07
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.05
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.7
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.42
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.97
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
522286,New Cut Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.06
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.66
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.87
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
522286,New Cut Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.02
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.16
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.51
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.9
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.53
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.23
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.88
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
522286,New Cut Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.9
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.24
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.14
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.44
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
522286,New Cut Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
