Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.84
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.03
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.74
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
522286,New Cut Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.83
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.02
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.72
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.21
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
522286,New Cut Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.93
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.37
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.2
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.3
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,100.45
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
522286,New Cut Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.68
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.52
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.96
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.96
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.08
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.87
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.64
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
522286,New Cut Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.13
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.05
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.1
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.31
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.23
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.02
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.47
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
522286,New Cut Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.17
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.79
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.68
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.57
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.15
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.07
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
522286,New Cut Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.31
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.84
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,103.14
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,110.48
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,113.61
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
522286,New Cut Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.2
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.05
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.24
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.86
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,107.4
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,110.58
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,118.61
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.5
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
522286,New Cut Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,503.7
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.31
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.8
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.26
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.69
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.2
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,108.52
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.4
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,111.7
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.8
522286,New Cut Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.3
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.73
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,61.6
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.68
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.11
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,99.67
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.37
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.3
522286,New Cut Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.05
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.47
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.0
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.0
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,104.36
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.44
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
522286,New Cut Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.7
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.44
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.43
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.5
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.9
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.53
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,101.28
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.14
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,106.03
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
522286,New Cut Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
