Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.11
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.9
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.34
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,102.66
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,103.78
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,111.44
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.3
522286,New Cut Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.0
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.08
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.34
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.03
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.76
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.28
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,105.56
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
522286,New Cut Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.41
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.25
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.9
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.4
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.37
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.1
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,94.91
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.83
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,111.8
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
522286,New Cut Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.2
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.02
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.99
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.46
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.06
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,100.31
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.1
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,116.15
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.2
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
522286,New Cut Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.79
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.54
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.68
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.5
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,106.17
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,105.36
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.37
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.1
522286,New Cut Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.77
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.03
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.68
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,102.02
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,100.33
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,108.79
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
522286,New Cut Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.82
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.87
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.22
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.69
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.5
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,102.3
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,115.74
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.3
522286,New Cut Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.9
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.55
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.12
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.74
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.18
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,101.61
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,89.23
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,110.2
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
522286,New Cut Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.05
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.28
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.18
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.38
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.6
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.9
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,108.26
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.68
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
522286,New Cut Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.2
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.27
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.1
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.24
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.5
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,113.05
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.79
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,111.08
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
522286,New Cut Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.16
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.56
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.58
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.03
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.9
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,108.62
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.97
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,107.2
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
522286,New Cut Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.1
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.68
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.08
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.4
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.3
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.6
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,108.32
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.88
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,110.27
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
