Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.2
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
522286,New Cut Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.88
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.74
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,105.14
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,93.07
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.48
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.4
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
522286,New Cut Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.1
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.31
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.04
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.67
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.14
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,103.12
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,88.93
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,109.06
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
522286,New Cut Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.72
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.87
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.23
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,106.52
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.61
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,107.09
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
522286,New Cut Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.26
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.98
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.64
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.1
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.8
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,102.09
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.29
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.62
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
522286,New Cut Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.21
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.22
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,103.83
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.43
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.7
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
522286,New Cut Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.72
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.2
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.8
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.6
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.7
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,103.79
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,89.32
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,109.35
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.9
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
522286,New Cut Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.55
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.61
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.49
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.8
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,104.18
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.1
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,110.32
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
522286,New Cut Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.45
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.83
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.94
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.0
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.7
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,109.11
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,92.27
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,113.03
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.9
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
522286,New Cut Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.72
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.66
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.1
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,102.9
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.83
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,108.94
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
522286,New Cut Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.85
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.28
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.0
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.5
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.05
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.35
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,103.96
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
522286,New Cut Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.38
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.68
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.49
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.5
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.3
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,98.45
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.1
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,103.01
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
522286,New Cut Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.45
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.82
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.8
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
