Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.41
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.38
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,107.49
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
522286,New Cut Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.48
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.64
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.3
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,101.24
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,88.97
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,109.32
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
522286,New Cut Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.5
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.58
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.2
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.7
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.9
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,102.2
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,88.7
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,105.31
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
522286,New Cut Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.29
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.14
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.69
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.12
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.5
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.2
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,101.2
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.03
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,111.77
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
522286,New Cut Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.2
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.22
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.46
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.42
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.9
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.0
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,91.71
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,114.49
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
522286,New Cut Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.3
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.59
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.09
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.14
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.62
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.95
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,101.04
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,91.13
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,110.9
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
522286,New Cut Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.28
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.54
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.24
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.9
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.0
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.2
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,101.99
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.94
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.49
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
522286,New Cut Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.98
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.64
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.22
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.3
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,100.65
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,88.83
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,109.3
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
522286,New Cut Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.54
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.07
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.8
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.58
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.2
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,100.28
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.01
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,112.82
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
522286,New Cut Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.98
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.11
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.94
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.7
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,101.38
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,95.65
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,109.52
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
522286,New Cut Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.74
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.48
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.26
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.6
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,106.96
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,97.74
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.81
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.6
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
522286,New Cut Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.79
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.06
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.92
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.0
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,102.62
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,94.67
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,105.08
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
522286,New Cut Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.63
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.15
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.8
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
