Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,104.61
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.12
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,108.63
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
522286,New Cut Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.63
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,100.09
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,87.1
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,102.46
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
522286,New Cut Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.72
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.24
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.55
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,95.04
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.8
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.6
522286,New Cut Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.46
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.3
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.14
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.2
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,98.05
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,110.71
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
522286,New Cut Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.6
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.1
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.48
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.82
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.6
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,104.42
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,99.13
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,114.6
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
522286,New Cut Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.34
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.84
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.08
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.9
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,105.58
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.4
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
522286,New Cut Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.74
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.39
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.09
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.42
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.0
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.76
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.2
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,103.49
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
522286,New Cut Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.77
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.96
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.94
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.5
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,98.31
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.46
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,104.28
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
522286,New Cut Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.46
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.52
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.82
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.7
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.0
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.1
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,103.13
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,86.32
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,103.11
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.8
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
522286,New Cut Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.02
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.3
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,101.95
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,86.59
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,102.71
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.8
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
522286,New Cut Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.82
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.16
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.98
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.6
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,104.55
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,86.73
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,102.82
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
522286,New Cut Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.86
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.99
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.87
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.6
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.8
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,111.53
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.59
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,105.44
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
522286,New Cut Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.71
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.43
