Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,101.06
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.98
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,103.5
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
522286,New Cut Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.9
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.83
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.57
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.5
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,98.83
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,85.93
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,102.49
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
522286,New Cut Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.52
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.2
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.36
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,87.35
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,104.52
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
522286,New Cut Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.98
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.98
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.43
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.4
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,96.78
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.75
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,105.89
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
522286,New Cut Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.44
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.9
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.93
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.44
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.8
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,104.18
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.91
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,93.59
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
522286,New Cut Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.71
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.42
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.98
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,92.47
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.7
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,94.04
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
522286,New Cut Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.39
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.95
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.87
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,95.79
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,83.24
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.36
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
522286,New Cut Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.72
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.93
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,94.89
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,82.31
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,96.82
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
522286,New Cut Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.14
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.47
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.9
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,93.57
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.38
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,103.51
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
522286,New Cut Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.55
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.13
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.85
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.5
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.5
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,90.53
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.59
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,95.95
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
522286,New Cut Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.03
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.99
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.21
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,86.55
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,80.76
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,100.28
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
522286,New Cut Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.9
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.24
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.2
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,85.28
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,77.33
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,97.89
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
522286,New Cut Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
