Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.64
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.8
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,86.36
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,74.96
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,95.17
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
522286,New Cut Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.66
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.61
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,87.67
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,71.5
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,89.24
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
522286,New Cut Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.54
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.47
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,87.48
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,76.54
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,94.44
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
522286,New Cut Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,89.59
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,84.93
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,93.82
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
522286,New Cut Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,69.59
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,62.71
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,76.86
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
522286,New Cut Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.57
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,68.75
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,80.76
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
522286,New Cut Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.02
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,68.06
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.18
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,74.22
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
522286,New Cut Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.8
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,76.14
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,74.96
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,88.75
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
522286,New Cut Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.67
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.59
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,66.1
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
522286,New Cut Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,59.61
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.77
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.09
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
522286,New Cut Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.22
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
522286,New Cut Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.93
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.29
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
522286,New Cut Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
