Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
522286,New Cut Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.8
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.26
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
522286,New Cut Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.25
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
522286,New Cut Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.05
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
522286,New Cut Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
522286,New Cut Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
522286,New Cut Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.77
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
522286,New Cut Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
522286,New Cut Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
522286,New Cut Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
522286,New Cut Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
522286,New Cut Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.99
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
522286,New Cut Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
