Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.22
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
522286,New Cut Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.17
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
522286,New Cut Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
522286,New Cut Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.53
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.18
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.02
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.9
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
522286,New Cut Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.01
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
522286,New Cut Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
522286,New Cut Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
522286,New Cut Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.66
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
522286,New Cut Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
522286,New Cut Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.21
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
522286,New Cut Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
522286,New Cut Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.82
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.4
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.93
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
522286,New Cut Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
