Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.56
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
522286,New Cut Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.88
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
522286,New Cut Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
522286,New Cut Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.2
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
522286,New Cut Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.66
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.6
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
522286,New Cut Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.4
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
522286,New Cut Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.31
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.45
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
522286,New Cut Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.23
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.6
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.21
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
522286,New Cut Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.06
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.71
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.01
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
522286,New Cut Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
522286,New Cut Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.75
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.34
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
522286,New Cut Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.91
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,38.5
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.49
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.47
