Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.86
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
522286,New Cut Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.14
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.7
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
522286,New Cut Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.42
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.9
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.17
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.54
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.77
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
522286,New Cut Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.18
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.2
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.85
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.86
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
522286,New Cut Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.07
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.3
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.22
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.37
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.3
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
522286,New Cut Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.09
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.5
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.64
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.83
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.72
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
522286,New Cut Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.7
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.11
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.09
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.44
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
522286,New Cut Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.44
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.83
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.9
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.67
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.14
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.96
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
522286,New Cut Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.63
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.17
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.17
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.92
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.62
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
522286,New Cut Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.33
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.27
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,40.2
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.04
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.33
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.23
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
522286,New Cut Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.13
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.45
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.0
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.5
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,40.4
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.26
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.52
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,100.07
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
522286,New Cut Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.57
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.9
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,40.5
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.93
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.86
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,100.69
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
522286,New Cut Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.75
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.8
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,40.6
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
