Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.4
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.81
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.68
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
522286,New Cut Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.59
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,40.8
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.84
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.84
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.64
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
522286,New Cut Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.64
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.23
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.11
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,40.9
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.58
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.73
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.42
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
522286,New Cut Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.46
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.67
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.92
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.2
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,40.9
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.52
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.04
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.4
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
522286,New Cut Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.49
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.2
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,41.0
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,99.73
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.53
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.21
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
522286,New Cut Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.95
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,41.0
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.58
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.18
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,106.72
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
522286,New Cut Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.32
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.6
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,41.1
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,100.26
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.35
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
522286,New Cut Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.2
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.49
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.55
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,41.1
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.48
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.99
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,110.48
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
522286,New Cut Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.72
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.36
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.7
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,41.1
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,105.09
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.26
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,113.59
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
522286,New Cut Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.18
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.94
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.9
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,41.2
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.42
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,95.77
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.3
522286,New Cut Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.18
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.0
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,41.2
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,107.78
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.85
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,113.72
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.7
522286,New Cut Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.4
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.87
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.83
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.1
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.2
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,41.3
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.96
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.05
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,113.19
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.9
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.4
522286,New Cut Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.3
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.51
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.99
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.2
