Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,41.2
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.68
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.73
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,119.72
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
522286,New Cut Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.7
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.18
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.92
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.22
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.5
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.3
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,41.1
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.94
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.75
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,123.31
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
522286,New Cut Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.4
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.31
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.5
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,41.0
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.65
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.44
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,123.36
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.4
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
522286,New Cut Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.9
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.04
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.6
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.9
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,40.9
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,107.87
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,103.45
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,118.93
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.6
522286,New Cut Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.8
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.59
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.98
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.4
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.8
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,113.49
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.6
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,123.55
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.3
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
522286,New Cut Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.7
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.38
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.09
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,62.3
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.16
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.62
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.2
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,40.6
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.26
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,102.68
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,125.43
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
522286,New Cut Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.1
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.33
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.97
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.36
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,117.0
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,40.6
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,104.14
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,102.76
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,124.96
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
522286,New Cut Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,529.7
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.53
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.62
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.7
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.26
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.87
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.9
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.5
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,102.35
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,98.04
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,118.09
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
522286,New Cut Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.61
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.69
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.2
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.4
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,104.31
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,98.17
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,120.18
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
522286,New Cut Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.2
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.51
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.58
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,117.3
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.3
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,101.33
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,96.43
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,119.81
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
522286,New Cut Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.9
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.76
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.87
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,123.0
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.2
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,112.36
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,105.56
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,124.78
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.5
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.7
522286,New Cut Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.62
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.64
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.83
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.0
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,109.94
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,105.87
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,118.46
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.8
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.4
522286,New Cut Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.8
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.14
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
