Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.99
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.55
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.0
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.0
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,111.78
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,103.22
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,120.54
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.0
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
522286,New Cut Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.5
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.28
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.26
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.06
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.1
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,39.9
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,108.07
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,105.5
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,122.73
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.6
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.9
522286,New Cut Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.6
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.87
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.78
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.1
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,39.8
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,111.4
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,107.09
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,123.04
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.8
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
522286,New Cut Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.1
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.78
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.79
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.2
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.7
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,109.76
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,109.18
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,120.46
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.9
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.2
522286,New Cut Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.6
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.34
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.53
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.6
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.5
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,105.43
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,108.23
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,118.96
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.8
522286,New Cut Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,500.5
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.57
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.25
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.45
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.0
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.3
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,107.1
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,103.63
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,119.82
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.1
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.3
522286,New Cut Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.24
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.51
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.5
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.4
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.1
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,106.32
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,103.39
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,119.23
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
522286,New Cut Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.0
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.07
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.59
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.8
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,38.8
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,106.01
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,103.16
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,120.31
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.8
522286,New Cut Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.9
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.75
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.56
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.5
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,110.98
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.86
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,123.62
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.3
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
522286,New Cut Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.53
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.58
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.4
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.6
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.5
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,113.19
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,100.94
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,123.89
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.6
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
522286,New Cut Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.17
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.16
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.2
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.87
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,122.7
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,113.38
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,107.77
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,125.24
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.7
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
522286,New Cut Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.7
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.19
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.09
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,123.9
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,107.26
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.19
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,122.57
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.4
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
522286,New Cut Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.8
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.97
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
