Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.93
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.38
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,125.2
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,108.79
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,97.08
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,120.38
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
522286,New Cut Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.8
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.3
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.08
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.04
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,123.5
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,109.31
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,96.16
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,120.66
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.0
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
522286,New Cut Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.0
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.74
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.44
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.26
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,128.9
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,109.94
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.14
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,123.5
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.9
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
522286,New Cut Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.3
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.43
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.78
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.33
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.2
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,109.45
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,95.4
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,122.96
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
522286,New Cut Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.32
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.03
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.67
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.7
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.7
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,109.04
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.75
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,124.07
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.4
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
522286,New Cut Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.26
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.19
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.96
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.9
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,123.0
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.5
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,106.94
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,93.96
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,119.76
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.3
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
522286,New Cut Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.4
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.85
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.74
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.96
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.99
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.46
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.2
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.3
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,105.83
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,96.42
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,124.88
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.2
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
522286,New Cut Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.6
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.27
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.25
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.97
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.03
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.4
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.3
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.9
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,105.6
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,93.12
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,117.92
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
522286,New Cut Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.7
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.85
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.84
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.99
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,107.9
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,92.78
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,117.58
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.9
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
522286,New Cut Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.57
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.04
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.54
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,107.51
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.91
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,118.56
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
522286,New Cut Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.5
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.14
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.09
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.94
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.96
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.02
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,109.3
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,97.67
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,118.82
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
522286,New Cut Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.0
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.92
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.68
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.8
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.6
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,108.95
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,99.41
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,114.42
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.3
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
522286,New Cut Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
