Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.78
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.48
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.0
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,114.01
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,99.21
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,115.59
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.7
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.2
522286,New Cut Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.1
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.9
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.87
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.24
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.16
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.2
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,105.39
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,95.76
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,115.22
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
522286,New Cut Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.1
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.8
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.52
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,92.22
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,111.85
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.8
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
522286,New Cut Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.9
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.24
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.02
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.9
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,97.06
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,96.78
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,109.67
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
522286,New Cut Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.95
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.7
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,101.89
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,99.5
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,115.18
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
522286,New Cut Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.86
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.0
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,104.72
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,95.94
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,116.19
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
522286,New Cut Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.6
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.07
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.27
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.3
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.4
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.01
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,93.96
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,111.94
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
522286,New Cut Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.67
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.03
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.36
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.8
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.2
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,94.13
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,91.44
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,106.84
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
522286,New Cut Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.48
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.24
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.4
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.55
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.52
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,111.33
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
522286,New Cut Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.05
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.71
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.81
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.8
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.21
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,97.2
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,108.08
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
522286,New Cut Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.62
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.9
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.35
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,95.98
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,112.79
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
522286,New Cut Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.74
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.22
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.71
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.7
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.95
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,114.19
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
522286,New Cut Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.7
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
