Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.21
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.23
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.7
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,96.14
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.85
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,110.36
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
522286,New Cut Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.4
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.02
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.02
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.55
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.59
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.4
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.94
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,88.61
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,108.31
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
522286,New Cut Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.06
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.45
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.68
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.3
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.7
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.7
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,101.11
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,89.09
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,110.5
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
522286,New Cut Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.0
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.81
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.81
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.63
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.2
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.0
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.84
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,107.19
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
522286,New Cut Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.46
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.54
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.4
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.17
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.5
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.8
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.8
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,102.05
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.47
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,107.12
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
522286,New Cut Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.73
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.19
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.52
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.49
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.33
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.4
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,99.74
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.87
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,99.14
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
522286,New Cut Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.3
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.38
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.04
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.0
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.7
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,90.72
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,78.43
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,99.56
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
522286,New Cut Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.72
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.79
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.69
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.6
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.3
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,92.41
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.84
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,102.47
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
522286,New Cut Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.33
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.45
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.3
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.1
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.9
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,90.49
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,82.63
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,98.02
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
522286,New Cut Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.99
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.81
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.99
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.98
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.7
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,92.74
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.92
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,103.06
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
522286,New Cut Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.89
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.2
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.64
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.09
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.75
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.7
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,91.49
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,81.78
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,102.36
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
522286,New Cut Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.86
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.37
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,85.56
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.35
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,87.61
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
522286,New Cut Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
