Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.41
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.8
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,77.48
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.22
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,83.84
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
522286,New Cut Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.22
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.64
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.04
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.83
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.55
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
522286,New Cut Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.33
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.33
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.86
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.7
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,71.98
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
522286,New Cut Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.5
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.64
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.07
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.66
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
522286,New Cut Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.16
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.99
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.34
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.36
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
522286,New Cut Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.76
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.35
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,70.41
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,70.44
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,75.95
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
522286,New Cut Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.46
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.82
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.43
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.55
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,69.52
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,77.6
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
522286,New Cut Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.53
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.66
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,69.7
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,67.43
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,77.65
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
522286,New Cut Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.64
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,72.07
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,70.81
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,82.24
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
522286,New Cut Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.91
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.23
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,67.46
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,81.33
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
522286,New Cut Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.03
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.26
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.87
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.59
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,72.72
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,66.72
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,79.64
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
522286,New Cut Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.89
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.78
