Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,58.43
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.67
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
522286,New Cut Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.36
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
522286,New Cut Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
522286,New Cut Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.02
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
522286,New Cut Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.05
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.77
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
522286,New Cut Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.01
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.81
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
522286,New Cut Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.93
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
522286,New Cut Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.75
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
522286,New Cut Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.58
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.94
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
522286,New Cut Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.82
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
522286,New Cut Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
522286,New Cut Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
522286,New Cut Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
