Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
522286,New Cut Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
522286,New Cut Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
522286,New Cut Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
522286,New Cut Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.86
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.6
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
522286,New Cut Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.65
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
522286,New Cut Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.13
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
522286,New Cut Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
522286,New Cut Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.07
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
522286,New Cut Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
522286,New Cut Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
522286,New Cut Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.68
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
522286,New Cut Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.89
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.5
