Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
522286,New Cut Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
522286,New Cut Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.74
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.94
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
522286,New Cut Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.6
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
522286,New Cut Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.42
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
522286,New Cut Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
522286,New Cut Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.79
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.05
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.26
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
522286,New Cut Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
522286,New Cut Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
522286,New Cut Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
522286,New Cut Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
522286,New Cut Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.63
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
522286,New Cut Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.79
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.69
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
