Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
522286,New Cut Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
522286,New Cut Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.73
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
522286,New Cut Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.84
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.19
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
522286,New Cut Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
522286,New Cut Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.46
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
522286,New Cut Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.04
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
522286,New Cut Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.05
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
522286,New Cut Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.92
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
522286,New Cut Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.76
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
522286,New Cut Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
522286,New Cut Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
522286,New Cut Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.45
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
