Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
522286,New Cut Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
522286,New Cut Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.74
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.37
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
522286,New Cut Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.48
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.49
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
522286,New Cut Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.74
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.53
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
522286,New Cut Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.72
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.97
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
522286,New Cut Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
522286,New Cut Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.67
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
522286,New Cut Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.92
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.27
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.17
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
522286,New Cut Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.59
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
522286,New Cut Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.86
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.37
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
522286,New Cut Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.5
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.88
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.08
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
522286,New Cut Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.07
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
