Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
522286,New Cut Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.6
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.77
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.45
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
522286,New Cut Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.86
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.85
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
522286,New Cut Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.21
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.52
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
522286,New Cut Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.95
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
522286,New Cut Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.62
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
522286,New Cut Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.94
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.2
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.95
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
522286,New Cut Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.96
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.41
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.36
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.7
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
522286,New Cut Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.33
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.64
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.89
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
522286,New Cut Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.16
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.86
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.29
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
522286,New Cut Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.32
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.28
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.71
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.47
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
522286,New Cut Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.41
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.68
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.33
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.79
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
522286,New Cut Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
