Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.72
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,62.1
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.78
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.97
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
522286,New Cut Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.73
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.54
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,64.2
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.97
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.29
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
522286,New Cut Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.06
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,62.1
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.2
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.63
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.1
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
522286,New Cut Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.0
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.62
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,76.0
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.7
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.1
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.03
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.18
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
522286,New Cut Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.41
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,62.6
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.9
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.37
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.4
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
522286,New Cut Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.22
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.3
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.73
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.24
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.3
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
522286,New Cut Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.33
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.58
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.47
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.79
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
522286,New Cut Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.08
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.72
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,96.89
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
522286,New Cut Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.51
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.93
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.98
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.66
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,95.46
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
522286,New Cut Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.18
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.93
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.6
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.85
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.82
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
522286,New Cut Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.45
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.8
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.48
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.01
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.3
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
522286,New Cut Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.62
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.23
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.64
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.84
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.83
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
522286,New Cut Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
