Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.69
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.48
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.78
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.48
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,77.51
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,91.96
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
522286,New Cut Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.08
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.57
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.57
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.34
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.03
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,99.78
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
522286,New Cut Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.22
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.87
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.09
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.87
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,97.49
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
522286,New Cut Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.77
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.16
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.26
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,97.85
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
522286,New Cut Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.72
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,82.21
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,80.17
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,98.89
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
522286,New Cut Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.21
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.94
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,86.93
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.22
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,104.92
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
522286,New Cut Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.12
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.84
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.15
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,88.53
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,102.16
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
522286,New Cut Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.86
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.84
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.19
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.7
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,89.02
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.77
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
522286,New Cut Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.76
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.89
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.38
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,86.82
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.72
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,101.47
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
522286,New Cut Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.13
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,87.88
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.22
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,101.84
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
522286,New Cut Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.5
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,83.15
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.58
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,99.15
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
522286,New Cut Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.74
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.08
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.22
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,105.09
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
522286,New Cut Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
