Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.31
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.63
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.85
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,101.02
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
522286,New Cut Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.44
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.77
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.07
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,105.68
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
522286,New Cut Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.29
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.15
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.09
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.2
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.08
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,85.31
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,105.75
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
522286,New Cut Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.47
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.94
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.6
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.64
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.85
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,105.22
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
522286,New Cut Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.1
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.65
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.54
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.92
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.36
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,90.16
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,109.22
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
522286,New Cut Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.6
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.08
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.05
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,110.66
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
522286,New Cut Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.51
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.75
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.0
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.71
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,86.51
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,109.09
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
522286,New Cut Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.83
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.72
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.03
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.79
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.15
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,111.9
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
522286,New Cut Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.3
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.02
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.25
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.46
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.69
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.65
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,107.75
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
522286,New Cut Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.47
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.91
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.84
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,103.99
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
522286,New Cut Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.53
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.12
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.6
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,90.47
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,86.86
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,108.4
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
522286,New Cut Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.21
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.28
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.68
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.6
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.93
