Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.46
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,111.14
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
522286,New Cut Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.1
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.78
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.83
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.7
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.96
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,84.07
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,100.52
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
522286,New Cut Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.36
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.67
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.53
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.5
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.6
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.27
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,105.54
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
522286,New Cut Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.3
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.04
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.9
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.96
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.08
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.28
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,104.34
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
522286,New Cut Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.4
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.14
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.86
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.65
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,104.01
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
522286,New Cut Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.21
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.98
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.9
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.66
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.27
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,103.38
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
522286,New Cut Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.46
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.51
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,86.38
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.12
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,105.03
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
522286,New Cut Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.36
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.87
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.25
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.7
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.53
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,84.41
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,107.12
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
522286,New Cut Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.01
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.3
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,88.19
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,90.33
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,107.6
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
522286,New Cut Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.76
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.4
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.83
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.94
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,103.39
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
522286,New Cut Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.66
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.15
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.9
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.39
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.47
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,102.66
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
522286,New Cut Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.38
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.85
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.1
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.32
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.94
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,98.15
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
522286,New Cut Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.93
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.51
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
