Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.07
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.48
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,96.89
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
522286,New Cut Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.49
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.68
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.76
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.5
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,97.39
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
522286,New Cut Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.99
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.24
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.0
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,87.29
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.33
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,102.33
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
522286,New Cut Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.08
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.66
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.07
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.8
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.17
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,81.08
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,104.92
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
522286,New Cut Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.13
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.2
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.7
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.39
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,97.96
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
522286,New Cut Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.9
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.1
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.2
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.2
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.37
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,97.86
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
522286,New Cut Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.68
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,91.55
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,81.22
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,101.43
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
522286,New Cut Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.05
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,92.9
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.94
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,105.57
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
522286,New Cut Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.12
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.68
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,94.92
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
522286,New Cut Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.6
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.75
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.91
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,80.59
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.54
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
522286,New Cut Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.89
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.18
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,82.16
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,93.71
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
522286,New Cut Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.09
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.39
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,88.46
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,86.66
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,99.79
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
522286,New Cut Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.6
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.34
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.14
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.9
