Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.15
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,80.98
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,90.13
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
522286,New Cut Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.66
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.82
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.35
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
522286,New Cut Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.48
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,75.47
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
522286,New Cut Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.38
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
522286,New Cut Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.37
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.52
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
522286,New Cut Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.95
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.38
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.81
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.41
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
522286,New Cut Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.79
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.1
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.05
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.22
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
522286,New Cut Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.2
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.43
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
522286,New Cut Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.74
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
522286,New Cut Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.38
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.03
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.99
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
522286,New Cut Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.09
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
522286,New Cut Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.73
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
522286,New Cut Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
