Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
522286,New Cut Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.8
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.67
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
522286,New Cut Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.32
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
522286,New Cut Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.42
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.46
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.78
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
522286,New Cut Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.12
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
522286,New Cut Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.7
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
522286,New Cut Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
522286,New Cut Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
522286,New Cut Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.65
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.31
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
522286,New Cut Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.49
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
522286,New Cut Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.77
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
522286,New Cut Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.02
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
522286,New Cut Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
