Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
522286,New Cut Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.19
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
522286,New Cut Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.8
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
522286,New Cut Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.17
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.89
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
522286,New Cut Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
522286,New Cut Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.64
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
522286,New Cut Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.84
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.6
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
522286,New Cut Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.73
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
522286,New Cut Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.73
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
522286,New Cut Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
522286,New Cut Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
522286,New Cut Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
522286,New Cut Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.46
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.48
