Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
522286,New Cut Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
522286,New Cut Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
522286,New Cut Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.36
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
522286,New Cut Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.89
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
522286,New Cut Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.89
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
522286,New Cut Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
522286,New Cut Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
522286,New Cut Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
522286,New Cut Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
522286,New Cut Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.59
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.35
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
522286,New Cut Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.66
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.12
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
522286,New Cut Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
