Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.98
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
522286,New Cut Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
522286,New Cut Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
522286,New Cut Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.41
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.31
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
522286,New Cut Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
522286,New Cut Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
522286,New Cut Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
522286,New Cut Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
522286,New Cut Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.77
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
522286,New Cut Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
522286,New Cut Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.77
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
522286,New Cut Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.64
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
522286,New Cut Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
