Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.89
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.71
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
522286,New Cut Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.82
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.49
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
522286,New Cut Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.65
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
522286,New Cut Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.67
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.38
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.22
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.57
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.47
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.99
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
522286,New Cut Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.83
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.72
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.48
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.36
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
522286,New Cut Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.49
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
522286,New Cut Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
522286,New Cut Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.33
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.44
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.96
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
522286,New Cut Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.57
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
522286,New Cut Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.52
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
522286,New Cut Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.71
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
522286,New Cut Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.6
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
