Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.02
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.29
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
522286,New Cut Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.9
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.02
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.97
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
522286,New Cut Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.46
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.34
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.7
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.56
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
522286,New Cut Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.87
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.93
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.92
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
522286,New Cut Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.36
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.26
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.24
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.56
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
522286,New Cut Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.57
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.19
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.18
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.07
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
522286,New Cut Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.89
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.0
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.1
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.32
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.89
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.64
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
522286,New Cut Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.94
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.02
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,38.4
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.88
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.19
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
522286,New Cut Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.07
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,38.5
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.28
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.63
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.03
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
522286,New Cut Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.93
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.66
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.15
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.5
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
522286,New Cut Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.55
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.17
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.99
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.73
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.42
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
522286,New Cut Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.38
