Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.24
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.68
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
522286,New Cut Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.14
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.4
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.57
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.2
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,101.2
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
522286,New Cut Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.38
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.74
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,38.7
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.18
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.68
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.26
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
522286,New Cut Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.71
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.71
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.1
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,38.7
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,99.72
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.11
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.88
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
522286,New Cut Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.1
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.6
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,38.7
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.9
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.47
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,104.42
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
522286,New Cut Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.23
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.53
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.96
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.69
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
522286,New Cut Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.65
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.05
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.8
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,102.2
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
522286,New Cut Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.53
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.5
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.81
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.31
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.67
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,101.53
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
522286,New Cut Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.66
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.84
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,38.5
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,92.9
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.97
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,104.57
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
522286,New Cut Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.8
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.98
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.7
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,38.4
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,95.29
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.95
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,110.54
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
522286,New Cut Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.48
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.71
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,98.44
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,91.08
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,110.53
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
522286,New Cut Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.7
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.39
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.4
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,100.42
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.97
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,116.86
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
522286,New Cut Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.1
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.17
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.28
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
