Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.04
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,88.84
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,113.82
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
522286,New Cut Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.55
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.1
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,37.9
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,98.14
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,92.02
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,110.28
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
522286,New Cut Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.23
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.0
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,101.25
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.24
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,108.08
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
522286,New Cut Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.41
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.56
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.5
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,100.72
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,92.36
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,111.9
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
522286,New Cut Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.0
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.15
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.2
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.0
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,97.68
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,89.98
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,114.19
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
522286,New Cut Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.32
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.0
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,102.54
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,92.76
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,112.19
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
522286,New Cut Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.5
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.2
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.38
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.8
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,97.91
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.69
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,111.08
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
522286,New Cut Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.2
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.15
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.8
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.29
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.17
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,110.86
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.9
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
522286,New Cut Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.9
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.62
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.1
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,96.45
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.54
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.59
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
522286,New Cut Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.08
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.9
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,100.43
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.32
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.81
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.7
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
522286,New Cut Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.07
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,97.86
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,92.46
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.95
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
522286,New Cut Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.44
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.2
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,98.85
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,93.29
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,111.14
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
522286,New Cut Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.95
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.9
