Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.54
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,95.25
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,113.78
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
522286,New Cut Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.44
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.09
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.6
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,100.03
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,92.34
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,110.05
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
522286,New Cut Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.5
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.1
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,98.39
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,94.41
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,108.22
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
522286,New Cut Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.69
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.34
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.09
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.7
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.0
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.02
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,95.28
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,109.06
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
522286,New Cut Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.6
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.16
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.06
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,89.23
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,105.85
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
522286,New Cut Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.03
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,90.69
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.41
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,105.4
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
522286,New Cut Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.56
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.19
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,98.07
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,92.75
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,108.84
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
522286,New Cut Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.4
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.39
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.03
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,98.14
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.93
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,108.7
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
522286,New Cut Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.55
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.17
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.76
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,105.46
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
522286,New Cut Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.86
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.2
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,96.72
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,98.94
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,110.61
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.7
522286,New Cut Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.33
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.86
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.38
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,95.03
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.59
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.44
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
522286,New Cut Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.3
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.47
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.26
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.74
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,104.71
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
522286,New Cut Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.65
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
