Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.42
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,91.43
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.59
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.66
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
522286,New Cut Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.11
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.2
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.34
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,99.63
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
522286,New Cut Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.35
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,92.53
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.45
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.07
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
522286,New Cut Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.95
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.17
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.69
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.47
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,103.06
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
522286,New Cut Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.05
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.41
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.71
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,102.73
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
522286,New Cut Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.46
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.9
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,97.11
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,92.61
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.93
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
522286,New Cut Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.65
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.69
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.93
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,109.45
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
522286,New Cut Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.38
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.7
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.74
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.48
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.14
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,113.5
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.2
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
522286,New Cut Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.06
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.12
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.95
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,104.69
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
522286,New Cut Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.15
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.59
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.18
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,92.2
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,113.04
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
522286,New Cut Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.42
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.35
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.46
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.33
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,103.05
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,99.84
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,114.8
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
522286,New Cut Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.1
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.14
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.63
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.5
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,92.72
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.34
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,113.82
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
522286,New Cut Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.97
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.68
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
