Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.49
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,84.79
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,108.1
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
522286,New Cut Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.67
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.28
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.4
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.92
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,85.28
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,106.54
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
522286,New Cut Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.46
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.44
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.01
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.68
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,104.11
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
522286,New Cut Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.83
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.88
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.04
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.19
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,107.12
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
522286,New Cut Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.71
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.56
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.0
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,92.64
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.11
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,102.33
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
522286,New Cut Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.29
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.07
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.11
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,95.07
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
522286,New Cut Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.77
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.48
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.44
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,89.95
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,99.46
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
522286,New Cut Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.35
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.05
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.45
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.12
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.92
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,88.81
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,95.32
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
522286,New Cut Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.51
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.7
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.37
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,85.59
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,87.18
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.94
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
522286,New Cut Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.88
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.98
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.8
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.91
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
522286,New Cut Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.43
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.69
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.58
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.18
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,90.62
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
522286,New Cut Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.26
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.91
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,74.51
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,87.22
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
522286,New Cut Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
