Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.71
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.04
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.76
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,90.08
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
522286,New Cut Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.92
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.45
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,83.41
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.62
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,91.4
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
522286,New Cut Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.91
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,69.43
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.4
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.6
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
522286,New Cut Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.31
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.51
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.25
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.41
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
522286,New Cut Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.99
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.24
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.84
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.18
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
522286,New Cut Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.54
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.21
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.49
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.16
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
522286,New Cut Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.56
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.46
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,75.45
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
522286,New Cut Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.8
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.4
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.58
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,59.05
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,78.1
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
522286,New Cut Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.12
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.65
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.82
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.16
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,78.63
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
522286,New Cut Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.93
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.65
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.85
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.63
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,73.52
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
522286,New Cut Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.6
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.42
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.59
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.48
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.49
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,76.73
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
522286,New Cut Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.86
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.25
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,69.06
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,66.02
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,79.57
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
522286,New Cut Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
