Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.41
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.22
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.01
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
522286,New Cut Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.09
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.04
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,75.9
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
522286,New Cut Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.26
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.53
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.12
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,72.37
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
522286,New Cut Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.86
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.37
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
522286,New Cut Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.71
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
522286,New Cut Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.27
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.06
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
522286,New Cut Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.29
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.29
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.53
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.97
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
522286,New Cut Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.46
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.83
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.43
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.29
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.1
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
522286,New Cut Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.95
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.18
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
522286,New Cut Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.92
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
522286,New Cut Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
522286,New Cut Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.55
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
522286,New Cut Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
