Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
522286,New Cut Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
522286,New Cut Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
522286,New Cut Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.7
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
522286,New Cut Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.63
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
522286,New Cut Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.86
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
522286,New Cut Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
522286,New Cut Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.64
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.26
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
522286,New Cut Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
522286,New Cut Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.56
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
522286,New Cut Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.6
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
522286,New Cut Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
