Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
522286,New Cut Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.68
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
522286,New Cut Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.47
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
522286,New Cut Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
522286,New Cut Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.54
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
522286,New Cut Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.35
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
522286,New Cut Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
522286,New Cut Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
522286,New Cut Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
522286,New Cut Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
522286,New Cut Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
522286,New Cut Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
522286,New Cut Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
