Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
522286,New Cut Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.09
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
522286,New Cut Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
522286,New Cut Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
522286,New Cut Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
522286,New Cut Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.82
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
522286,New Cut Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.33
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
522286,New Cut Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
522286,New Cut Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
522286,New Cut Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
522286,New Cut Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.32
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.04
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.4
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
522286,New Cut Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.75
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
522286,New Cut Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.13
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.73
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
