Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.83
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.39
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.86
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
522286,New Cut Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.85
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.16
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
522286,New Cut Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.28
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.37
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.64
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
522286,New Cut Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.87
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.65
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.75
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.79
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
522286,New Cut Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.75
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.77
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.5
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
522286,New Cut Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.05
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.89
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.06
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
522286,New Cut Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.02
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.46
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.83
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.98
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
522286,New Cut Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.78
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.8
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.2
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.66
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.56
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
522286,New Cut Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.4
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.09
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.79
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
522286,New Cut Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.5
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.37
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.4
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
522286,New Cut Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.27
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.47
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.34
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
522286,New Cut Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.41
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.79
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.8
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.1
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.63
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.12
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.6
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
522286,New Cut Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.65
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.48
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
