Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.77
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.5
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.04
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
522286,New Cut Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.89
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.55
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.3
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.51
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.19
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.84
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
522286,New Cut Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.47
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.1
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.49
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.5
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.99
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.58
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.63
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
522286,New Cut Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.41
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.18
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.97
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.83
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.73
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.05
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
522286,New Cut Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.8
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.76
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.11
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.17
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
522286,New Cut Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.08
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.17
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.9
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.97
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
522286,New Cut Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.33
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.97
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.37
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.57
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
522286,New Cut Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.98
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.14
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.78
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.64
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.56
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
522286,New Cut Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.41
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.89
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.74
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.8
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.3
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.15
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.39
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.74
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
522286,New Cut Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.86
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.87
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.25
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.83
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.77
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,101.44
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
522286,New Cut Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.27
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.85
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.34
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.48
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
522286,New Cut Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.23
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.53
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.64
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.62
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,103.51
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
522286,New Cut Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.74
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.03
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.1
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
