Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.5
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.76
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.08
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,108.5
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
522286,New Cut Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.75
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.81
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.35
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.25
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,106.11
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
522286,New Cut Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.1
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.78
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.79
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.66
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.22
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.44
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,97.11
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.92
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.76
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
522286,New Cut Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.4
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.79
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.51
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,93.61
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.31
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
522286,New Cut Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.3
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.07
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.96
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,96.55
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.34
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,110.49
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
522286,New Cut Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.6
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.94
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.21
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.77
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.65
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.55
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.87
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.42
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,110.62
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
522286,New Cut Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.04
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.61
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.46
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.5
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.42
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.88
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.28
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,111.9
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
522286,New Cut Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.86
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.66
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.53
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.26
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.5
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.26
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,110.67
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
522286,New Cut Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.6
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.05
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.76
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.75
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,96.79
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.94
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,112.48
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.3
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
522286,New Cut Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.44
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.15
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,96.33
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.84
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.07
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
522286,New Cut Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.7
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.48
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.39
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.29
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,95.28
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.07
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
522286,New Cut Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.9
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.76
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.97
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,106.69
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
522286,New Cut Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.01
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
