Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.54
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.22
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,97.34
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,92.82
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,113.13
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
522286,New Cut Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.2
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.64
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.68
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.1
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,103.99
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.07
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,108.68
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
522286,New Cut Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.6
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.42
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.54
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.28
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,104.34
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,92.03
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,111.16
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
522286,New Cut Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.99
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.86
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.49
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.4
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,102.94
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,95.54
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,112.66
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
522286,New Cut Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.2
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.51
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.65
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.86
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.6
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,104.73
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,94.51
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,112.95
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.6
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
522286,New Cut Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.6
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.03
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.54
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.33
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,103.95
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.63
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,113.16
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
522286,New Cut Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.3
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.58
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.5
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,104.64
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,97.64
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,114.31
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
522286,New Cut Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.89
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.2
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.33
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,96.99
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.99
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,109.2
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
522286,New Cut Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.8
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.47
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.97
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,103.46
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,100.79
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,115.33
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.7
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
522286,New Cut Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.6
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.11
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.12
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.25
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.37
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.6
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,36.5
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,106.17
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,107.33
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,114.43
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.1
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.6
522286,New Cut Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.84
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.48
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.48
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,36.3
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,104.45
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,100.85
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,109.08
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.3
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
522286,New Cut Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.2
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.5
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,98.05
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,91.38
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,105.22
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
522286,New Cut Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
