Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.56
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.72
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.2
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,89.9
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,108.57
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
522286,New Cut Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.22
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.76
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.32
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,102.22
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,92.9
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,107.9
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
522286,New Cut Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.26
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.12
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.51
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.38
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,104.42
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.85
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,110.72
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
522286,New Cut Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.19
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.03
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.08
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.19
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,99.66
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,95.84
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,110.37
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
522286,New Cut Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.51
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.17
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.41
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.49
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.7
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.9
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,101.43
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,97.14
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,113.54
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.3
522286,New Cut Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.68
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.4
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.81
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.07
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.81
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,101.23
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,97.48
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,110.13
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
522286,New Cut Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.64
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.69
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.87
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.2
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,102.05
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,94.72
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,108.85
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
522286,New Cut Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.76
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,100.17
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.37
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,107.5
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
522286,New Cut Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.01
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.05
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.92
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.02
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.2
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,100.84
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,93.26
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,104.7
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
522286,New Cut Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.88
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.3
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.79
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.5
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,86.89
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,105.28
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
522286,New Cut Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.32
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.9
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.25
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.92
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.43
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.2
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,96.32
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.66
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,113.02
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
522286,New Cut Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.71
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.61
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.75
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.28
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.5
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.9
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.32
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.67
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
522286,New Cut Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
