Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.51
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.94
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.1
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.42
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.03
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,89.76
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,108.1
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
522286,New Cut Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.35
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.83
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.62
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,94.4
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,92.76
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,107.09
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
522286,New Cut Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.82
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.05
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.64
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.9
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.35
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,91.23
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,105.99
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
522286,New Cut Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.36
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.42
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.01
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.43
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.5
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,93.89
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,89.16
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,105.97
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
522286,New Cut Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.15
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.5
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,93.86
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.08
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,107.1
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
522286,New Cut Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.7
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.17
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,94.66
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,86.84
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,107.67
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
522286,New Cut Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.18
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.03
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.21
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.46
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.51
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.0
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.2
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.75
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,88.12
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,105.08
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
522286,New Cut Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.18
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.75
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.15
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.83
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.7
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.24
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,91.42
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,107.66
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
522286,New Cut Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.19
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.81
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.1
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.3
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.6
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.54
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,90.55
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,109.4
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
522286,New Cut Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.91
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.99
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.46
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.02
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.16
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.3
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.1
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,100.11
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,92.89
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,108.05
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
522286,New Cut Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.58
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.8
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.98
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.8
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,96.16
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.25
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,114.4
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
522286,New Cut Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.1
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.88
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.1
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.08
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.3
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.25
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,95.98
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,114.46
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
522286,New Cut Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
