Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.77
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.12
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.3
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.42
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.41
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,92.67
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,113.54
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
522286,New Cut Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.51
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.49
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.7
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,105.38
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,97.61
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,118.31
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.5
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
522286,New Cut Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.4
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.01
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.94
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.0
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.37
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,88.63
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,112.12
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
522286,New Cut Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.3
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.05
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.73
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.57
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.1
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.7
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,100.07
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.28
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,107.27
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
522286,New Cut Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.74
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.27
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.36
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.9
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.8
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,102.2
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.48
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,108.7
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.5
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
522286,New Cut Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.23
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.59
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.02
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.7
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.87
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.53
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,101.07
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.6
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
522286,New Cut Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.65
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.1
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.25
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.0
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.6
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,106.18
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.3
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,99.51
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.1
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
522286,New Cut Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.51
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.99
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.98
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.5
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,99.12
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.63
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,102.15
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.2
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
522286,New Cut Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.85
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.37
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.53
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.6
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.69
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,84.47
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,105.54
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
522286,New Cut Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.4
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.25
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.78
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.64
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.6
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.3
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.2
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,88.5
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.51
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,99.57
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
522286,New Cut Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.46
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.66
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.52
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.78
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.0
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.5
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,92.7
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.65
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,102.55
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
522286,New Cut Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.61
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.68
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.41
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.2
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.3
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.07
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,82.58
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,100.62
