Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
522286,New Cut Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.98
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.57
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.89
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.7
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.7
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,75.63
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,101.72
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
522286,New Cut Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.37
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.21
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.08
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.48
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,80.26
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,95.18
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
522286,New Cut Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.87
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.61
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.65
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.1
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,89.93
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,81.75
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,95.62
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
522286,New Cut Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.67
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.79
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.22
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.8
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.28
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,84.02
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
522286,New Cut Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.42
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.64
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.72
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.16
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
522286,New Cut Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.49
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.06
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.55
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.19
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.79
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
522286,New Cut Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.74
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.28
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.69
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.13
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,73.35
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
522286,New Cut Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.37
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.85
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.5
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.5
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
522286,New Cut Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.7
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.32
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
522286,New Cut Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.23
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.76
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.2
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,74.09
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
522286,New Cut Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.75
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.97
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.44
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,73.53
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
522286,New Cut Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.68
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
