Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.47
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.81
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,78.08
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
522286,New Cut Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.81
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.28
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.82
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
522286,New Cut Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.95
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.59
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.73
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,74.29
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
522286,New Cut Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.32
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.32
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,71.48
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
522286,New Cut Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.07
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,60.3
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,70.19
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
522286,New Cut Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.92
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.47
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
522286,New Cut Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.85
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.49
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.71
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,69.65
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
522286,New Cut Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.68
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
522286,New Cut Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.95
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.3
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
522286,New Cut Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.16
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
522286,New Cut Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.37
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
522286,New Cut Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.62
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.4
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.39
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
522286,New Cut Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.99
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.02
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
