Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
522286,New Cut Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
522286,New Cut Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
522286,New Cut Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
522286,New Cut Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
522286,New Cut Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
522286,New Cut Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
522286,New Cut Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
522286,New Cut Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
522286,New Cut Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
522286,New Cut Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
522286,New Cut Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
522286,New Cut Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
