Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
522286,New Cut Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.9
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
522286,New Cut Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
522286,New Cut Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
522286,New Cut Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
522286,New Cut Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.76
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.61
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
522286,New Cut Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
522286,New Cut Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.38
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
522286,New Cut Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
522286,New Cut Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
522286,New Cut Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
522286,New Cut Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.1
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.02
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
522286,New Cut Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
