Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
522286,New Cut Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
522286,New Cut Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
522286,New Cut Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.03
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
522286,New Cut Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.01
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.01
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
522286,New Cut Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.02
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
522286,New Cut Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.74
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
522286,New Cut Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
522286,New Cut Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.59
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
522286,New Cut Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
522286,New Cut Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.64
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.64
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
522286,New Cut Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
522286,New Cut Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
