Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.68
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.77
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
522286,New Cut Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.77
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.07
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.31
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
522286,New Cut Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.74
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.27
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.07
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.43
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
522286,New Cut Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.79
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.35
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
522286,New Cut Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.39
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.22
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.16
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.88
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
522286,New Cut Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.14
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.83
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.84
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
522286,New Cut Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.92
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.83
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.55
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
522286,New Cut Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.0
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.03
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
522286,New Cut Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.39
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.87
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.88
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.78
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.17
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
522286,New Cut Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.99
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.63
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.99
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.91
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.39
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
522286,New Cut Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.06
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.21
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.94
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.35
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
522286,New Cut Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.5
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.43
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.81
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.77
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
522286,New Cut Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
