Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.88
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.3
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.92
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.45
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.37
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.68
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
522286,New Cut Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.07
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.59
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.27
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.69
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.29
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.24
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
522286,New Cut Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.35
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.98
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.82
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
522286,New Cut Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.24
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.54
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.34
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
522286,New Cut Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.47
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.96
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.45
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.7
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.36
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.92
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
522286,New Cut Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.03
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.6
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.83
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.42
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.52
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
522286,New Cut Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.45
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.02
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.67
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.7
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.91
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.12
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.29
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
522286,New Cut Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.93
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.68
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.03
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.92
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
522286,New Cut Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.21
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.61
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.96
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.55
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.77
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
522286,New Cut Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.56
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.37
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.44
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.02
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.66
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
522286,New Cut Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.94
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.88
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.04
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.48
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.72
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.21
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
522286,New Cut Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.35
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.11
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.53
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.04
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.35
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
522286,New Cut Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
