Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.63
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.27
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.58
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.9
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.08
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.8
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.39
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,101.46
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
522286,New Cut Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.34
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.47
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.56
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.09
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.95
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.41
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.46
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
522286,New Cut Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.25
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.05
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.87
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.32
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.6
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,106.14
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
522286,New Cut Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.53
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.87
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.49
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.22
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,108.47
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
522286,New Cut Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.13
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.24
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.46
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.39
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.29
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,95.48
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,109.93
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
522286,New Cut Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.65
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.9
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,98.21
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.85
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
522286,New Cut Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.28
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.03
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.14
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,98.99
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,96.15
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,104.1
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.9
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
522286,New Cut Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.2
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.82
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.59
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.67
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.87
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.19
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.75
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,98.42
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,105.3
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
522286,New Cut Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.26
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.13
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.65
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.91
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.9
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,98.15
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,94.73
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,105.2
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
522286,New Cut Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.65
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.76
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.64
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.95
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.68
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,99.36
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,98.1
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,108.75
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
522286,New Cut Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.78
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.53
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.7
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.61
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.84
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.65
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,98.99
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,108.98
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
522286,New Cut Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.01
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.54
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.1
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.86
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.25
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,97.72
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,95.61
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,106.6
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
522286,New Cut Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
522286,New Cut Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
